Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
450752,Slade Park Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
450752,Slade Park Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
450752,Slade Park Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
450752,Slade Park Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
450752,Slade Park Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
450752,Slade Park Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450752,Slade Park Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
