Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
450752,Slade Park Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
450752,Slade Park Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
450752,Slade Park Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
450752,Slade Park Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
450752,Slade Park Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
450752,Slade Park Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
450752,Slade Park Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
450752,Slade Park Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
450752,Slade Park Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
