Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
450752,Slade Park Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
450752,Slade Park Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
450752,Slade Park Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
450752,Slade Park Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
450752,Slade Park Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
450752,Slade Park Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
450752,Slade Park Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
450752,Slade Park Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
450752,Slade Park Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
450752,Slade Park Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.68
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
450752,Slade Park Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
450752,Slade Park Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.16
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.17
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,110.1
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
450752,Slade Park Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.5
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
450752,Slade Park Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
450752,Slade Park Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.86
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.7
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
