Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
450752,Slade Park Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
450752,Slade Park Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.0
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.7
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
450752,Slade Park Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.34
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
450752,Slade Park Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.98
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
450752,Slade Park Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.65
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.1
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
450752,Slade Park Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.24
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
450752,Slade Park Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.6
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
450752,Slade Park Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.5
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
450752,Slade Park Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.4
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
450752,Slade Park Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,115.4
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
450752,Slade Park Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.4
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
450752,Slade Park Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.08
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,127.6
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
450752,Slade Park Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.82
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.7
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
450752,Slade Park Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.4
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,153.0
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.5
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,193.3
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
