Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.69
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,141.1
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
450752,Slade Park Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.03
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,155.4
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.1
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
450752,Slade Park Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.17
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,141.9
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
450752,Slade Park Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
450752,Slade Park Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
450752,Slade Park Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
450752,Slade Park Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
