Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
450752,Slade Park Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
450752,Slade Park Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
450752,Slade Park Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
450752,Slade Park Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
450752,Slade Park Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
450752,Slade Park Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
450752,Slade Park Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
450752,Slade Park Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
450752,Slade Park Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
