Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
450752,Slade Park Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
450752,Slade Park Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
450752,Slade Park Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
450752,Slade Park Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.69
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
450752,Slade Park Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
450752,Slade Park Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
450752,Slade Park Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
450752,Slade Park Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
450752,Slade Park Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.94
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
450752,Slade Park Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.26
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
450752,Slade Park Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.55
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,147.6
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.2
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.67
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
450752,Slade Park Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.6
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
450752,Slade Park Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
450752,Slade Park Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
