Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.3
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
450752,Slade Park Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
450752,Slade Park Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
450752,Slade Park Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
450752,Slade Park Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
450752,Slade Park Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
450752,Slade Park Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
450752,Slade Park Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
450752,Slade Park Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
450752,Slade Park Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
