Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
450752,Slade Park Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.43
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
