Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450752,Slade Park Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
450752,Slade Park Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
