Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
450752,Slade Park Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
450752,Slade Park Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
450752,Slade Park Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
450752,Slade Park Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
450752,Slade Park Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
450752,Slade Park Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
