Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.73
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.2
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
450752,Slade Park Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
450752,Slade Park Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
450752,Slade Park Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
450752,Slade Park Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
450752,Slade Park Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
450752,Slade Park Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.96
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
450752,Slade Park Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
450752,Slade Park Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
450752,Slade Park Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
450752,Slade Park Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
450752,Slade Park Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
450752,Slade Park Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
450752,Slade Park Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.33
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
