Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
450752,Slade Park Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
450752,Slade Park Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
450752,Slade Park Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
450752,Slade Park Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
450752,Slade Park Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
450752,Slade Park Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
450752,Slade Park Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
450752,Slade Park Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
450752,Slade Park Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
450752,Slade Park Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
450752,Slade Park Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
450752,Slade Park Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.33
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
450752,Slade Park Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
