Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
450752,Slade Park Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
450752,Slade Park Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
450752,Slade Park Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
450752,Slade Park Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
450752,Slade Park Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
450752,Slade Park Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
450752,Slade Park Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.4
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
450752,Slade Park Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
450752,Slade Park Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
450752,Slade Park Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,97.6
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
450752,Slade Park Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.58
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.2
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
450752,Slade Park Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.26
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,112.9
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
450752,Slade Park Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.99
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.9
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
450752,Slade Park Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.38
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.5
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
450752,Slade Park Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.4
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
