Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
450752,Slade Park Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.74
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.6
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
450752,Slade Park Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
450752,Slade Park Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
450752,Slade Park Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
450752,Slade Park Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
450752,Slade Park Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
450752,Slade Park Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
