Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
450752,Slade Park Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
450752,Slade Park Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
450752,Slade Park Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
450752,Slade Park Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
450752,Slade Park Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
450752,Slade Park Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
450752,Slade Park Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
