Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
450752,Slade Park Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
450752,Slade Park Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
450752,Slade Park Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
450752,Slade Park Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
450752,Slade Park Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
450752,Slade Park Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
450752,Slade Park Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
450752,Slade Park Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
450752,Slade Park Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.34
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
450752,Slade Park Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.33
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
450752,Slade Park Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
450752,Slade Park Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
450752,Slade Park Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
450752,Slade Park Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
