Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
450752,Slade Park Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
450752,Slade Park Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
450752,Slade Park Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
450752,Slade Park Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
450752,Slade Park Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
450752,Slade Park Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
