Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
450752,Slade Park Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
450752,Slade Park Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
450752,Slade Park Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
450752,Slade Park Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
450752,Slade Park Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
450752,Slade Park Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
450752,Slade Park Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
450752,Slade Park Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
450752,Slade Park Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
