Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
450752,Slade Park Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
