Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450752,Slade Park Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
450752,Slade Park Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
450752,Slade Park Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
450752,Slade Park Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
450752,Slade Park Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
450752,Slade Park Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
450752,Slade Park Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
