Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
450752,Slade Park Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
450752,Slade Park Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
450752,Slade Park Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
450752,Slade Park Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
450752,Slade Park Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
450752,Slade Park Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
450752,Slade Park Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
450752,Slade Park Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
450752,Slade Park Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
450752,Slade Park Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
450752,Slade Park Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
450752,Slade Park Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
450752,Slade Park Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
