Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
450752,Slade Park Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
450752,Slade Park Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
450752,Slade Park Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
450752,Slade Park Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
450752,Slade Park Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
450752,Slade Park Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
450752,Slade Park Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
450752,Slade Park Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
450752,Slade Park Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
450752,Slade Park Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
450752,Slade Park Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
450752,Slade Park Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
450752,Slade Park Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
