Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
450752,Slade Park Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
450752,Slade Park Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
450752,Slade Park Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
450752,Slade Park Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
450752,Slade Park Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.6
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
450752,Slade Park Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,114.7
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
450752,Slade Park Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.34
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,122.9
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.42
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
450752,Slade Park Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.52
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.8
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
450752,Slade Park Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.86
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,136.7
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
450752,Slade Park Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.23
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,135.1
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.5
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
450752,Slade Park Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.4
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
450752,Slade Park Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.81
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
450752,Slade Park Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
450752,Slade Park Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
